Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.3
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.08
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,N Current (RMS),A,47.8
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931843,Barford,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
931843,Barford,2024-04-09T23:50:00.000+00:00,transformer,,Temperature,C,34.4
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.2
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.09
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
931843,Barford,2024-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.69
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.95
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,N Current (RMS),A,53.0
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.13
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
931843,Barford,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
931843,Barford,2024-04-09T23:40:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.27
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.52
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
931843,Barford,2024-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.8
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,N Current (RMS),A,55.0
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.24
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931843,Barford,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
931843,Barford,2024-04-09T23:30:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.68
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.18
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
931843,Barford,2024-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.2
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
931843,Barford,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
931843,Barford,2024-04-09T23:20:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
931843,Barford,2024-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.96
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,N Current (RMS),A,37.7
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931843,Barford,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
931843,Barford,2024-04-09T23:10:00.000+00:00,transformer,,Temperature,C,34.6
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
931843,Barford,2024-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.09
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
931843,Barford,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
931843,Barford,2024-04-09T23:00:00.000+00:00,transformer,,Temperature,C,34.7
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
931843,Barford,2024-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,N Current (RMS),A,41.8
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931843,Barford,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
931843,Barford,2024-04-09T22:50:00.000+00:00,transformer,,Temperature,C,34.8
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.74
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
931843,Barford,2024-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.6
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.62
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,N Current (RMS),A,52.5
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931843,Barford,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
931843,Barford,2024-04-09T22:40:00.000+00:00,transformer,,Temperature,C,34.8
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
