Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.05
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
931843,Barford,2024-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.91
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.01
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,N Current (RMS),A,42.8
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931843,Barford,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
931843,Barford,2024-04-09T22:30:00.000+00:00,transformer,,Temperature,C,34.9
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.2
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
931843,Barford,2024-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
931843,Barford,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
931843,Barford,2024-04-09T22:20:00.000+00:00,transformer,,Temperature,C,35.0
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931843,Barford,2024-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.04
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.89
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
931843,Barford,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
931843,Barford,2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,35.0
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
931843,Barford,2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.14
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
931843,Barford,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
931843,Barford,2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,35.0
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.3
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
931843,Barford,2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.2
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
931843,Barford,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
931843,Barford,2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,35.0
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.55
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
931843,Barford,2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.62
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.8
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931843,Barford,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
931843,Barford,2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,35.1
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.45
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
931843,Barford,2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
931843,Barford,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
931843,Barford,2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,35.1
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.5
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
931843,Barford,2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
