Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
931843,Barford,2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,35.1
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.4
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.96
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
931843,Barford,2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,N Current (RMS),A,32.8
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
931843,Barford,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
931843,Barford,2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,35.1
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
931843,Barford,2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
931843,Barford,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
931843,Barford,2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,35.1
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.49
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.73
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
931843,Barford,2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.77
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,N Current (RMS),A,34.3
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.04
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
931843,Barford,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
931843,Barford,2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,35.1
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.73
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
931843,Barford,2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.2
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.23
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.4
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.69
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
931843,Barford,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
931843,Barford,2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,35.0
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.73
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.46
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.3
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
931843,Barford,2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.89
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,N Current (RMS),A,21.1
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.27
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.09
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
931843,Barford,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
931843,Barford,2024-04-09T20:30:00.000+00:00,transformer,,Temperature,C,35.0
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.51
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.8
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
931843,Barford,2024-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,N Current (RMS),A,39.3
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.9
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
931843,Barford,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
931843,Barford,2024-04-09T20:20:00.000+00:00,transformer,,Temperature,C,34.9
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.24
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.84
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.05
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
931843,Barford,2024-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
931843,Barford,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
931843,Barford,2024-04-09T20:10:00.000+00:00,transformer,,Temperature,C,34.8
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.91
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.28
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
931843,Barford,2024-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.15
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
