Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.53
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
931843,Barford,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
931843,Barford,2024-04-09T20:00:00.000+00:00,transformer,,Temperature,C,34.7
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.65
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.84
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.22
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
931843,Barford,2024-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,N Current (RMS),A,27.8
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.29
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.77
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.2
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
931843,Barford,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
931843,Barford,2024-04-09T19:50:00.000+00:00,transformer,,Temperature,C,34.6
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.3
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.07
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
931843,Barford,2024-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.2
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.37
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.96
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
931843,Barford,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
931843,Barford,2024-04-09T19:40:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.74
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.8
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.64
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
931843,Barford,2024-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.43
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.24
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.98
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.74
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
931843,Barford,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
931843,Barford,2024-04-09T19:30:00.000+00:00,transformer,,Temperature,C,34.4
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.29
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.25
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
931843,Barford,2024-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.2
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.15
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
931843,Barford,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
931843,Barford,2024-04-09T19:20:00.000+00:00,transformer,,Temperature,C,34.3
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.08
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.62
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.75
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
931843,Barford,2024-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.39
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.67
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.88
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.71
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
931843,Barford,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
931843,Barford,2024-04-09T19:10:00.000+00:00,transformer,,Temperature,C,34.1
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.06
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.23
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
931843,Barford,2024-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.23
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.58
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.26
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.99
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
931843,Barford,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
931843,Barford,2024-04-09T19:00:00.000+00:00,transformer,,Temperature,C,34.0
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.39
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.8
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.63
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
931843,Barford,2024-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,N Current (RMS),A,21.2
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.5
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
931843,Barford,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
931843,Barford,2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,33.9
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.57
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.97
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.6
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
931843,Barford,2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,N Current (RMS),A,22.6
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
