Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.65
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
931843,Barford,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
931843,Barford,2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,33.8
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.58
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.73
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.83
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
931843,Barford,2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.6
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,N Current (RMS),A,27.7
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.41
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931843,Barford,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
931843,Barford,2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.04
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.21
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
931843,Barford,2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.33
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.28
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.61
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
931843,Barford,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
931843,Barford,2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.67
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.93
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.77
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
931843,Barford,2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.42
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,N Current (RMS),A,34.9
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
931843,Barford,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
931843,Barford,2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.67
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.69
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.67
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
931843,Barford,2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.18
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,N Current (RMS),A,38.4
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,44.1
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
931843,Barford,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
931843,Barford,2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.63
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.76
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.54
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
931843,Barford,2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.36
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.1
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
931843,Barford,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
931843,Barford,2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.7
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.12
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.14
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
931843,Barford,2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.5
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.05
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
931843,Barford,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
931843,Barford,2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.86
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.17
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.13
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
931843,Barford,2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.95
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.08
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.35
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.64
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
931843,Barford,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
931843,Barford,2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.2
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.32
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.06
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
931843,Barford,2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.13
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.17
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,56.8
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
