Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.07
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
931843,Barford,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
931843,Barford,2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.23
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.6
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
931843,Barford,2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.02
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,40.9
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
931843,Barford,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
931843,Barford,2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.57
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.45
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.51
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
931843,Barford,2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.1
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,N Current (RMS),A,25.9
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.43
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.79
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
931843,Barford,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
931843,Barford,2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.49
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.54
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
931843,Barford,2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,N Current (RMS),A,28.9
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.63
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.91
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931843,Barford,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
931843,Barford,2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.95
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.93
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.73
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
931843,Barford,2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.22
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,N Current (RMS),A,33.4
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.55
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931843,Barford,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
931843,Barford,2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.33
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.72
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.11
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
931843,Barford,2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,N Current (RMS),A,32.1
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
931843,Barford,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
931843,Barford,2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.11
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.25
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
931843,Barford,2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.6
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
931843,Barford,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
931843,Barford,2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.86
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.59
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.64
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
931843,Barford,2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
931843,Barford,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
931843,Barford,2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.71
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.74
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
931843,Barford,2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,N Current (RMS),A,20.2
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.24
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
