Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
931843,Barford,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
931843,Barford,2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.72
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.75
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
931843,Barford,2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,N Current (RMS),A,20.8
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.2
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
931843,Barford,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
931843,Barford,2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.46
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
931843,Barford,2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.7
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
931843,Barford,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
931843,Barford,2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.4
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
931843,Barford,2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.16
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,51.1
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931843,Barford,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
931843,Barford,2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.1
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
931843,Barford,2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.86
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931843,Barford,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
931843,Barford,2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
931843,Barford,2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,N Current (RMS),A,17.1
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931843,Barford,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931843,Barford,2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
931843,Barford,2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.25
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931843,Barford,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931843,Barford,2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
931843,Barford,2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.7
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
931843,Barford,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931843,Barford,2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
931843,Barford,2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.32
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,N Current (RMS),A,21.3
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
