Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931843,Barford,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931843,Barford,2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
931843,Barford,2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,N Current (RMS),A,18.1
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.18
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931843,Barford,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
931843,Barford,2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,32.5
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
931843,Barford,2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.46
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.46
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,N Current (RMS),A,22.3
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.36
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931843,Barford,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
931843,Barford,2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
931843,Barford,2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.93
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.28
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931843,Barford,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
931843,Barford,2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
931843,Barford,2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.12
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.18
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931843,Barford,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
931843,Barford,2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,32.7
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
931843,Barford,2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.11
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.35
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,N Current (RMS),A,15.6
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931843,Barford,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
931843,Barford,2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
931843,Barford,2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.23
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.6
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931843,Barford,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
931843,Barford,2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
931843,Barford,2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.88
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931843,Barford,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
931843,Barford,2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
931843,Barford,2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
