Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.52
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.43
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,N Current (RMS),A,26.1
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.73
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931843,Barford,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931843,Barford,2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
931843,Barford,2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.17
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.23
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931843,Barford,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
931843,Barford,2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.73
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
931843,Barford,2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.08
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,N Current (RMS),A,17.3
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931843,Barford,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
931843,Barford,2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931843,Barford,2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.33
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,N Current (RMS),A,18.1
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.17
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931843,Barford,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
931843,Barford,2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
931843,Barford,2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
931843,Barford,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931843,Barford,2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
931843,Barford,2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.14
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
931843,Barford,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
931843,Barford,2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
931843,Barford,2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.39
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.53
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931843,Barford,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
931843,Barford,2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.41
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
931843,Barford,2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.52
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.78
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
931843,Barford,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
931843,Barford,2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
