Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.31
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931843,Barford,2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.58
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.2
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
931843,Barford,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
931843,Barford,2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.84
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931843,Barford,2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.67
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.34
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.86
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.88
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
931843,Barford,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931843,Barford,2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,33.5
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.57
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.77
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.92
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
931843,Barford,2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.85
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.21
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
931843,Barford,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
931843,Barford,2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,33.5
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.54
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.84
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
931843,Barford,2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.35
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.97
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.59
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.74
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
931843,Barford,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
931843,Barford,2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,33.5
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
931843,Barford,2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.3
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.31
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,35.2
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.1
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.47
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
931843,Barford,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931843,Barford,2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.56
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.01
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.27
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
931843,Barford,2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.69
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.51
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931843,Barford,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
931843,Barford,2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.92
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.22
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
931843,Barford,2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.93
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931843,Barford,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931843,Barford,2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.38
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
931843,Barford,2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.69
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931843,Barford,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
931843,Barford,2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
