Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
931843,Barford,2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.87
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.17
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931843,Barford,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
931843,Barford,2024-04-09T10:40:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.3
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
931843,Barford,2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.12
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.36
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.93
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
931843,Barford,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
931843,Barford,2024-04-09T10:30:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.71
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
931843,Barford,2024-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.24
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.78
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.58
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
931843,Barford,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
931843,Barford,2024-04-09T10:20:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.67
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.09
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
931843,Barford,2024-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.01
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.45
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
931843,Barford,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931843,Barford,2024-04-09T10:10:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.21
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
931843,Barford,2024-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.93
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.55
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.65
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931843,Barford,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931843,Barford,2024-04-09T10:00:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.35
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.88
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.54
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
931843,Barford,2024-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.15
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.5
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.44
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
931843,Barford,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
931843,Barford,2024-04-09T09:50:00.000+00:00,transformer,,Temperature,C,33.5
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.42
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.31
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
931843,Barford,2024-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.52
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.43
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.4
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.32
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
931843,Barford,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931843,Barford,2024-04-09T09:40:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.98
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.56
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
931843,Barford,2024-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,N Current (RMS),A,18.9
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.72
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.24
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.5
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
