Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931843,Barford,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
931843,Barford,2024-04-09T09:30:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.02
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.9
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.51
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
931843,Barford,2024-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.47
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.13
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.86
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
931843,Barford,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
931843,Barford,2024-04-09T09:20:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.59
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.52
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
931843,Barford,2024-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.25
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.19
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.13
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
931843,Barford,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
931843,Barford,2024-04-09T09:10:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.01
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.07
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.92
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
931843,Barford,2024-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.23
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.17
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.29
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.1
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.8
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.6
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931843,Barford,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
931843,Barford,2024-04-09T09:00:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.09
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.15
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
931843,Barford,2024-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.2
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.3
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.84
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931843,Barford,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931843,Barford,2024-04-09T08:50:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.75
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.87
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
931843,Barford,2024-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.41
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.91
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931843,Barford,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
931843,Barford,2024-04-09T08:40:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.59
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.71
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
931843,Barford,2024-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.54
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,N Current (RMS),A,20.3
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.56
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,24.1
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931843,Barford,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
931843,Barford,2024-04-09T08:30:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.87
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
931843,Barford,2024-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.36
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.06
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
931843,Barford,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
931843,Barford,2024-04-09T08:20:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
931843,Barford,2024-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.05
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.87
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
