Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
931843,Barford,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
931843,Barford,2024-04-09T08:10:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.68
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.71
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
931843,Barford,2024-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.04
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931843,Barford,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
931843,Barford,2024-04-09T08:00:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.54
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.8
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.18
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
931843,Barford,2024-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.65
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,N Current (RMS),A,22.3
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.51
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
931843,Barford,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
931843,Barford,2024-04-09T07:50:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.4
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.04
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.71
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
931843,Barford,2024-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.9
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.9
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
931843,Barford,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931843,Barford,2024-04-09T07:40:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.45
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.22
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
931843,Barford,2024-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.64
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931843,Barford,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
931843,Barford,2024-04-09T07:30:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,60.3
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.6
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.58
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
931843,Barford,2024-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.17
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.09
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.36
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
931843,Barford,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
931843,Barford,2024-04-09T07:20:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.36
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.46
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
931843,Barford,2024-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.94
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.74
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
931843,Barford,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
931843,Barford,2024-04-09T07:10:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.57
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.73
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
931843,Barford,2024-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.15
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.37
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.84
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
931843,Barford,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
931843,Barford,2024-04-09T07:00:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.86
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.04
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
931843,Barford,2024-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.92
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.07
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.73
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
