Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
931843,Barford,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
931843,Barford,2024-04-09T06:50:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.68
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.7
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.1
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
931843,Barford,2024-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.98
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
931843,Barford,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
931843,Barford,2024-04-09T06:40:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.39
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
931843,Barford,2024-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,N Current (RMS),A,20.3
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.52
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.76
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
931843,Barford,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
931843,Barford,2024-04-09T06:30:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.68
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.54
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.63
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
931843,Barford,2024-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,N Current (RMS),A,29.2
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931843,Barford,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
931843,Barford,2024-04-09T06:20:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.02
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
931843,Barford,2024-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.47
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,N Current (RMS),A,33.1
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.33
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
931843,Barford,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
931843,Barford,2024-04-09T06:10:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
931843,Barford,2024-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931843,Barford,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
931843,Barford,2024-04-09T06:00:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.83
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
931843,Barford,2024-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
931843,Barford,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
931843,Barford,2024-04-09T05:50:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931843,Barford,2024-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,N Current (RMS),A,20.3
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
931843,Barford,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
931843,Barford,2024-04-09T05:40:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
931843,Barford,2024-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
