Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
931843,Barford,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
931843,Barford,2024-04-09T05:30:00.000+00:00,transformer,,Temperature,C,33.5
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
931843,Barford,2024-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
931843,Barford,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931843,Barford,2024-04-09T05:20:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
931843,Barford,2024-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
931843,Barford,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931843,Barford,2024-04-09T05:10:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
931843,Barford,2024-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931843,Barford,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931843,Barford,2024-04-09T05:00:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
931843,Barford,2024-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.93
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931843,Barford,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
931843,Barford,2024-04-09T04:50:00.000+00:00,transformer,,Temperature,C,33.7
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
931843,Barford,2024-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.06
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.3
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.68
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931843,Barford,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
931843,Barford,2024-04-09T04:40:00.000+00:00,transformer,,Temperature,C,33.7
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
931843,Barford,2024-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.05
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.25
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,N Current (RMS),A,48.4
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931843,Barford,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
931843,Barford,2024-04-09T04:30:00.000+00:00,transformer,,Temperature,C,33.8
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
931843,Barford,2024-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.64
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931843,Barford,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931843,Barford,2024-04-09T04:20:00.000+00:00,transformer,,Temperature,C,33.9
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
931843,Barford,2024-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.19
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
