Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931843,Barford,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
931843,Barford,2024-04-09T04:10:00.000+00:00,transformer,,Temperature,C,33.9
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
931843,Barford,2024-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.09
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931843,Barford,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
931843,Barford,2024-04-09T04:00:00.000+00:00,transformer,,Temperature,C,33.9
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
931843,Barford,2024-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.17
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.78
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,N Current (RMS),A,11.7
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931843,Barford,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
931843,Barford,2024-04-09T03:50:00.000+00:00,transformer,,Temperature,C,34.0
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931843,Barford,2024-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.4
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.76
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931843,Barford,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931843,Barford,2024-04-09T03:40:00.000+00:00,transformer,,Temperature,C,34.1
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
931843,Barford,2024-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.11
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,N Current (RMS),A,12.8
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931843,Barford,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
931843,Barford,2024-04-09T03:30:00.000+00:00,transformer,,Temperature,C,34.1
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
931843,Barford,2024-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.29
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.57
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.6
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931843,Barford,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
931843,Barford,2024-04-09T03:20:00.000+00:00,transformer,,Temperature,C,34.2
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
931843,Barford,2024-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931843,Barford,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
931843,Barford,2024-04-09T03:10:00.000+00:00,transformer,,Temperature,C,34.2
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
931843,Barford,2024-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931843,Barford,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
931843,Barford,2024-04-09T00:30:00.000+00:00,transformer,,Temperature,C,35.3
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.85
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
931843,Barford,2024-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
931843,Barford,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
931843,Barford,2024-04-09T00:20:00.000+00:00,transformer,,Temperature,C,35.4
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931843,Barford,2024-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
931843,Barford,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
931843,Barford,2024-04-09T00:10:00.000+00:00,transformer,,Temperature,C,35.5
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
931843,Barford,2024-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
