Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
931843,Barford,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
931843,Barford,2024-04-09T00:00:00.000+00:00,transformer,,Temperature,C,35.6
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
931843,Barford,2024-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,19.3
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.4
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
931843,Barford,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
931843,Barford,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.17
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
931843,Barford,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.25
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,59.8
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
931843,Barford,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
931843,Barford,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,59.65
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
931843,Barford,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931843,Barford,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
931843,Barford,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
931843,Barford,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.58
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,21.9
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
931843,Barford,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931843,Barford,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,32.5
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.16
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
931843,Barford,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
931843,Barford,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
931843,Barford,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
931843,Barford,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931843,Barford,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
931843,Barford,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,32.7
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931843,Barford,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931843,Barford,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
931843,Barford,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931843,Barford,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.15
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.6
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,15.1
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
