Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931843,Barford,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
931843,Barford,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
931843,Barford,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,19.3
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
931843,Barford,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931843,Barford,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.68
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
931843,Barford,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931843,Barford,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
931843,Barford,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
931843,Barford,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,18.3
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
931843,Barford,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
931843,Barford,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931843,Barford,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,28.8
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931843,Barford,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
931843,Barford,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
931843,Barford,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
931843,Barford,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
931843,Barford,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
931843,Barford,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
931843,Barford,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
931843,Barford,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
931843,Barford,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.93
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,29.1
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
931843,Barford,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
931843,Barford,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.92
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
931843,Barford,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,N Current (RMS),A,29.5
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
