Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
931843,Barford,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
931843,Barford,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.37
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.26
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
931843,Barford,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.16
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
931843,Barford,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
931843,Barford,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.71
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
931843,Barford,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931843,Barford,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
931843,Barford,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.82
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
931843,Barford,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,N Current (RMS),A,32.8
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
931843,Barford,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
931843,Barford,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.78
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.71
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
931843,Barford,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.52
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,N Current (RMS),A,36.4
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
931843,Barford,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
931843,Barford,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.54
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.12
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
931843,Barford,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.94
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,N Current (RMS),A,33.7
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.3
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
931843,Barford,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
931843,Barford,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.75
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.46
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.5
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
931843,Barford,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.03
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,N Current (RMS),A,26.8
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
931843,Barford,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
931843,Barford,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.51
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.77
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.64
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
931843,Barford,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
931843,Barford,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
931843,Barford,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.73
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.89
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
931843,Barford,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.02
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
