Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
931843,Barford,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
931843,Barford,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.1
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.68
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.76
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
931843,Barford,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.8
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
931843,Barford,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931843,Barford,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.97
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.71
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
931843,Barford,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.23
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
931843,Barford,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
931843,Barford,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.44
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
931843,Barford,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,22.6
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
931843,Barford,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
931843,Barford,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.25
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
931843,Barford,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
931843,Barford,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
931843,Barford,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.27
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
931843,Barford,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,22.4
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
931843,Barford,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
931843,Barford,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.08
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.29
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
931843,Barford,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
931843,Barford,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
931843,Barford,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,32.7
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.74
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.68
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.38
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
931843,Barford,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.9
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
931843,Barford,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
931843,Barford,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.64
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.16
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
931843,Barford,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
