Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.21
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,38.9
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
931843,Barford,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
931843,Barford,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.66
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.8
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
931843,Barford,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.18
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,24.1
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
931843,Barford,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
931843,Barford,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,32.5
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.48
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.14
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.51
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
931843,Barford,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.67
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
931843,Barford,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
931843,Barford,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.47
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.57
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
931843,Barford,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
931843,Barford,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
931843,Barford,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.92
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.48
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
931843,Barford,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.15
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,20.6
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
931843,Barford,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
931843,Barford,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.61
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
931843,Barford,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.26
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
931843,Barford,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
931843,Barford,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.49
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.67
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
931843,Barford,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.34
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
931843,Barford,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
931843,Barford,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.52
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.83
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
931843,Barford,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.2
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,23.9
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.76
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
931843,Barford,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
931843,Barford,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.59
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.68
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.69
