Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
931843,Barford,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.41
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
931843,Barford,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931843,Barford,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.45
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.43
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
931843,Barford,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
931843,Barford,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
931843,Barford,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.45
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.46
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
931843,Barford,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.93
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,25.6
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,44.1
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
931843,Barford,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
931843,Barford,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.07
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.2
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
931843,Barford,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.59
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
931843,Barford,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
931843,Barford,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.71
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.51
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
931843,Barford,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,30.5
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.1
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931843,Barford,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
931843,Barford,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.35
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.42
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
931843,Barford,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,20.7
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
931843,Barford,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
931843,Barford,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931843,Barford,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
931843,Barford,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
931843,Barford,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.7
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
931843,Barford,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.16
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,19.9
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
931843,Barford,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
931843,Barford,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
