Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
931843,Barford,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.42
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
931843,Barford,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
931843,Barford,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.92
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.25
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
931843,Barford,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
931843,Barford,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
931843,Barford,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
931843,Barford,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,17.4
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
931843,Barford,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
931843,Barford,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.12
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
931843,Barford,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.04
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.74
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931843,Barford,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
931843,Barford,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
931843,Barford,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.0
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.8
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,19.1
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.41
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931843,Barford,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
931843,Barford,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
931843,Barford,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-2.1
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.16
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.48
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931843,Barford,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931843,Barford,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
931843,Barford,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.66
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.11
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.12
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931843,Barford,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
931843,Barford,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
931843,Barford,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.0
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,33.6
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.94
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
