Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931843,Barford,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
931843,Barford,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931843,Barford,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.11
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.63
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.56
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931843,Barford,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
931843,Barford,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.41
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
931843,Barford,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.61
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.21
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931843,Barford,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931843,Barford,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.1
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
931843,Barford,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.18
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,17.9
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
931843,Barford,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
931843,Barford,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
931843,Barford,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-2.69
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,20.4
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.28
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931843,Barford,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
931843,Barford,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
931843,Barford,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
931843,Barford,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
931843,Barford,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
931843,Barford,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-2.88
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.3
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.26
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.42
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,62.8
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931843,Barford,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
931843,Barford,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
931843,Barford,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
931843,Barford,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.53
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.93
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.05
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931843,Barford,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
931843,Barford,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
931843,Barford,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-2.01
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.59
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.36
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
