Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931843,Barford,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
931843,Barford,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
931843,Barford,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.7
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.29
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.5
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931843,Barford,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
931843,Barford,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,32.5
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
931843,Barford,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.2
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.61
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931843,Barford,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
931843,Barford,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
931843,Barford,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.72
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.63
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
931843,Barford,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
931843,Barford,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
931843,Barford,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-1.02
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.15
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.71
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.15
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
931843,Barford,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
931843,Barford,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931843,Barford,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.2
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.12
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.17
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
931843,Barford,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931843,Barford,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
931843,Barford,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
931843,Barford,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
931843,Barford,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,32.7
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.85
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.72
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
931843,Barford,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.34
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.32
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.9
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.45
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.17
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931843,Barford,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
931843,Barford,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.3
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
931843,Barford,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.57
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.16
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.04
