Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931843,Barford,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
931843,Barford,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.19
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931843,Barford,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.82
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931843,Barford,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
931843,Barford,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.7
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
931843,Barford,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.76
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,N Current (RMS),A,46.3
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.91
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
931843,Barford,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.31
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.7
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931843,Barford,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931843,Barford,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931843,Barford,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.24
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.63
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.31
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931843,Barford,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
931843,Barford,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.97
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.78
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
931843,Barford,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.06
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931843,Barford,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
931843,Barford,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
931843,Barford,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.16
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.72
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931843,Barford,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
931843,Barford,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
931843,Barford,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.6
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.12
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931843,Barford,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
931843,Barford,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
931843,Barford,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,N Current (RMS),A,36.6
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.09
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931843,Barford,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
931843,Barford,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
