Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.8
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.23
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,N Current (RMS),A,44.6
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.25
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931843,Barford,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
931843,Barford,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
931843,Barford,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-1.08
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,N Current (RMS),A,56.7
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.44
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,44.2
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.7
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.56
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931843,Barford,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
931843,Barford,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.45
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.65
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
931843,Barford,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-1.27
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.18
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,N Current (RMS),A,52.7
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.93
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,43.1
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.41
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931843,Barford,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
931843,Barford,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.32
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
931843,Barford,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.66
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.24
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,N Current (RMS),A,50.5
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.8
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.8
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
931843,Barford,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
931843,Barford,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.03
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.5
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
931843,Barford,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.73
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.21
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,N Current (RMS),A,51.8
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.95
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
931843,Barford,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931843,Barford,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.38
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.59
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
931843,Barford,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.17
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.25
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,N Current (RMS),A,42.6
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.66
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.45
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
931843,Barford,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
931843,Barford,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.91
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.81
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
931843,Barford,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.47
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,N Current (RMS),A,44.5
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.04
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.97
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.99
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931843,Barford,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
931843,Barford,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.5
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.39
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
931843,Barford,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.75
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,N Current (RMS),A,49.5
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.09
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.25
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.7
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.5
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
931843,Barford,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
931843,Barford,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
