Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.01
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.19
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.26
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
931843,Barford,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.53
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,N Current (RMS),A,38.1
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.52
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.54
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931843,Barford,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
931843,Barford,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.72
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.62
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
931843,Barford,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.5
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,N Current (RMS),A,29.7
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.08
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.64
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.78
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931843,Barford,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
931843,Barford,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.72
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.53
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
931843,Barford,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.46
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.66
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,N Current (RMS),A,49.4
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.66
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931843,Barford,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
931843,Barford,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.08
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
931843,Barford,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.23
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,N Current (RMS),A,33.9
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.76
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.74
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
931843,Barford,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
931843,Barford,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.76
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
931843,Barford,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,N Current (RMS),A,33.4
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.64
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,58.8
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931843,Barford,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
931843,Barford,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.55
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
931843,Barford,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.86
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931843,Barford,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
931843,Barford,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,32.7
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
931843,Barford,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.93
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.25
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,N Current (RMS),A,49.8
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
931843,Barford,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
931843,Barford,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.07
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
931843,Barford,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.72
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.64
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
