Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
931843,Barford,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
931843,Barford,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.52
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.57
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
931843,Barford,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.05
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.13
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.99
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,N Current (RMS),A,43.4
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.81
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.5
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
931843,Barford,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
931843,Barford,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,32.5
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.87
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.51
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.14
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
931843,Barford,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,N Current (RMS),A,42.3
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.95
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.18
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
931843,Barford,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
931843,Barford,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.46
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.42
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
931843,Barford,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.36
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,N Current (RMS),A,45.7
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
931843,Barford,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
931843,Barford,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.38
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.36
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
931843,Barford,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,N Current (RMS),A,38.4
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.47
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.86
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
931843,Barford,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
931843,Barford,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.41
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.78
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
931843,Barford,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,N Current (RMS),A,34.6
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.11
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.25
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
931843,Barford,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
931843,Barford,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.69
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.09
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.78
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
931843,Barford,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,N Current (RMS),A,38.0
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.64
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931843,Barford,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
931843,Barford,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.8
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.31
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
931843,Barford,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,N Current (RMS),A,39.1
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.2
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.43
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931843,Barford,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
931843,Barford,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.67
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.32
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
931843,Barford,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,N Current (RMS),A,31.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.71
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,44.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
