Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
931843,Barford,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
931843,Barford,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.61
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.37
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
931843,Barford,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.52
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.3
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.28
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.97
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,49.9
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.1
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
931843,Barford,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
931843,Barford,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.04
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.69
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
931843,Barford,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.04
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
931843,Barford,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
931843,Barford,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.61
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.89
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
931843,Barford,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.13
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,N Current (RMS),A,37.4
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
931843,Barford,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
931843,Barford,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.78
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
931843,Barford,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,N Current (RMS),A,35.6
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931843,Barford,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
931843,Barford,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
931843,Barford,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931843,Barford,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
931843,Barford,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
931843,Barford,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.93
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,N Current (RMS),A,39.8
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931843,Barford,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
931843,Barford,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.94
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
931843,Barford,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931843,Barford,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
931843,Barford,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
931843,Barford,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.07
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,N Current (RMS),A,33.2
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
