Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931843,Barford,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
931843,Barford,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
931843,Barford,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.49
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,N Current (RMS),A,37.0
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931843,Barford,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931843,Barford,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
931843,Barford,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931843,Barford,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931843,Barford,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,32.5
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
931843,Barford,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.11
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,N Current (RMS),A,37.2
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.9
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931843,Barford,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931843,Barford,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
931843,Barford,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.48
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.88
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,N Current (RMS),A,61.5
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931843,Barford,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931843,Barford,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,32.7
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
931843,Barford,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,N Current (RMS),A,39.4
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.2
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931843,Barford,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931843,Barford,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,32.7
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
931843,Barford,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.54
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931843,Barford,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
931843,Barford,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
931843,Barford,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.53
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.11
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,N Current (RMS),A,40.9
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931843,Barford,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931843,Barford,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
931843,Barford,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.2
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,N Current (RMS),A,27.8
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
