Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
931843,Barford,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
931843,Barford,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
931843,Barford,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.45
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.25
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,N Current (RMS),A,29.1
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931843,Barford,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931843,Barford,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
931843,Barford,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.21
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931843,Barford,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
931843,Barford,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931843,Barford,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.42
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.55
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,N Current (RMS),A,34.3
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931843,Barford,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931843,Barford,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
931843,Barford,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.26
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,N Current (RMS),A,42.8
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931843,Barford,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
931843,Barford,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
931843,Barford,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.16
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,N Current (RMS),A,38.7
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931843,Barford,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931843,Barford,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
931843,Barford,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.0
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,N Current (RMS),A,30.4
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931843,Barford,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
931843,Barford,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.11
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,N Current (RMS),A,31.8
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931843,Barford,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
931843,Barford,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.4
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,N Current (RMS),A,34.7
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
