Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
931843,Barford,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.62
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.22
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931843,Barford,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
931843,Barford,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.36
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,N Current (RMS),A,38.8
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931843,Barford,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
931843,Barford,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.57
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.38
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,N Current (RMS),A,52.1
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931843,Barford,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931843,Barford,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.57
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.21
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,N Current (RMS),A,35.0
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931843,Barford,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
931843,Barford,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.17
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.32
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
931843,Barford,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
931843,Barford,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.07
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.7
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.23
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,N Current (RMS),A,34.6
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931843,Barford,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
931843,Barford,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.67
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.35
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,N Current (RMS),A,36.8
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931843,Barford,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
931843,Barford,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931843,Barford,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
931843,Barford,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
931843,Barford,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931843,Barford,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
931843,Barford,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,34.6
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
931843,Barford,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931843,Barford,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
931843,Barford,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,34.7
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.85
