Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
931843,Barford,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
931843,Barford,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
931843,Barford,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,34.8
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
931843,Barford,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.13
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.51
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931843,Barford,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
931843,Barford,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,34.9
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931843,Barford,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.43
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.14
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931843,Barford,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
931843,Barford,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,35.0
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
931843,Barford,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.83
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.94
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.14
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
931843,Barford,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.2
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.23
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931843,Barford,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.65
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
931843,Barford,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.87
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.59
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
931843,Barford,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.74
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.57
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
931843,Barford,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.63
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.59
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.05
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
931843,Barford,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.59
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.54
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.74
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
931843,Barford,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.95
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.85
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
931843,Barford,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.49
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.01
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.26
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
931843,Barford,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.15
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.18
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.26
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
931843,Barford,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
931843,Barford,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
931843,Barford,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931843,Barford,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931843,Barford,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.72
931843,Barford,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
931843,Barford,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
931843,Barford,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
931843,Barford,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.46
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.94
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931843,Barford,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
931843,Barford,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.07
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.47
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.91
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
931843,Barford,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.09
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
931843,Barford,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
931843,Barford,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.35
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.19
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
931843,Barford,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.68
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931843,Barford,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
931843,Barford,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.57
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
931843,Barford,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
