Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.21
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
931843,Barford,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
931843,Barford,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.26
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
931843,Barford,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.03
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.62
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931843,Barford,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
931843,Barford,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.31
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.03
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
931843,Barford,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,N Current (RMS),A,21.8
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931843,Barford,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
931843,Barford,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
931843,Barford,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.41
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.85
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931843,Barford,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
931843,Barford,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.65
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.42
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
931843,Barford,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
931843,Barford,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931843,Barford,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
931843,Barford,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
931843,Barford,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.06
931843,Barford,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.45
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.37
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.44
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,N Current (RMS),A,36.9
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.65
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
931843,Barford,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
931843,Barford,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.7
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.33
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
931843,Barford,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
931843,Barford,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
931843,Barford,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.58
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
931843,Barford,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.24
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,N Current (RMS),A,22.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
931843,Barford,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
931843,Barford,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.4
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
931843,Barford,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.29
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
931843,Barford,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
931843,Barford,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
931843,Barford,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-2.42
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
