Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
931843,Barford,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931843,Barford,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
931843,Barford,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.87
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
931843,Barford,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
931843,Barford,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
931843,Barford,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.63
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.16
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,N Current (RMS),A,34.2
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.9
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931843,Barford,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
931843,Barford,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
931843,Barford,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.56
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,N Current (RMS),A,27.1
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931843,Barford,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
931843,Barford,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
931843,Barford,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-2.93
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,N Current (RMS),A,22.2
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.49
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931843,Barford,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
931843,Barford,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
931843,Barford,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-2.75
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,N Current (RMS),A,23.7
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.73
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931843,Barford,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
931843,Barford,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
931843,Barford,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.99
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,N Current (RMS),A,29.6
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.47
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931843,Barford,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
931843,Barford,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
931843,Barford,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.87
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.36
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.61
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931843,Barford,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931843,Barford,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
931843,Barford,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
