Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.31
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.12
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.05
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931843,Barford,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
931843,Barford,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
931843,Barford,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.69
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.9
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.5
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.89
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931843,Barford,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931843,Barford,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
931843,Barford,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.71
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
931843,Barford,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
931843,Barford,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
931843,Barford,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.42
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.89
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931843,Barford,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
931843,Barford,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
931843,Barford,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.29
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.56
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.57
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
931843,Barford,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
931843,Barford,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
931843,Barford,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.28
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.4
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.79
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931843,Barford,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931843,Barford,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
931843,Barford,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-1.01
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.7
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
931843,Barford,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
931843,Barford,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
931843,Barford,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.31
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.31
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931843,Barford,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
931843,Barford,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
