Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
931843,Barford,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.31
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.19
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,N Current (RMS),A,17.4
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
931843,Barford,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
931843,Barford,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
931843,Barford,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.88
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.06
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931843,Barford,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931843,Barford,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
931843,Barford,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.93
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.64
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.26
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.31
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931843,Barford,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
931843,Barford,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
931843,Barford,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.79
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.59
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.31
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931843,Barford,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931843,Barford,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
931843,Barford,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-2.19
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.4
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
931843,Barford,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931843,Barford,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
931843,Barford,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.78
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,N Current (RMS),A,20.8
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.54
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.58
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931843,Barford,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931843,Barford,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
931843,Barford,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-1.69
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.25
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.68
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
931843,Barford,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
931843,Barford,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
931843,Barford,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,N Current (RMS),A,17.3
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.51
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.55
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.12
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
931843,Barford,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
931843,Barford,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
