Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
931843,Barford,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.56
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,N Current (RMS),A,19.4
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.91
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931843,Barford,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
931843,Barford,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
931843,Barford,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.44
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.19
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931843,Barford,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931843,Barford,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.16
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
931843,Barford,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,N Current (RMS),A,21.1
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.35
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.89
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
931843,Barford,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
931843,Barford,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.49
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
931843,Barford,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.12
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,N Current (RMS),A,23.9
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.76
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931843,Barford,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
931843,Barford,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
931843,Barford,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.64
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,N Current (RMS),A,18.6
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.19
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.8
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.75
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931843,Barford,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
931843,Barford,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
931843,Barford,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.37
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931843,Barford,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
931843,Barford,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
931843,Barford,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.85
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.78
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931843,Barford,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
931843,Barford,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.98
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
931843,Barford,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.18
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.52
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
