Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
931843,Barford,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931843,Barford,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.66
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.99
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
931843,Barford,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.05
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.79
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,N Current (RMS),A,28.3
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.72
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.58
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931843,Barford,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931843,Barford,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.33
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.99
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
931843,Barford,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.65
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,N Current (RMS),A,23.1
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.72
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.92
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.49
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.5
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931843,Barford,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931843,Barford,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.44
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
931843,Barford,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.38
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.77
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.19
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,141.1
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.99
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
931843,Barford,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931843,Barford,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.64
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931843,Barford,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.08
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.23
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.32
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.13
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.2
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
931843,Barford,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
931843,Barford,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.09
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
931843,Barford,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.82
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,N Current (RMS),A,19.4
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.84
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.61
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,140.6
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
931843,Barford,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
931843,Barford,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.53
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.79
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
931843,Barford,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.63
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.96
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
931843,Barford,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
931843,Barford,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.17
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.54
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
931843,Barford,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.91
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.67
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.66
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.04
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931843,Barford,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931843,Barford,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.69
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
931843,Barford,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.0
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.22
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.56
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.11
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
