Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931843,Barford,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
931843,Barford,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.64
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
931843,Barford,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.72
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,N Current (RMS),A,19.3
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.18
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.11
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931843,Barford,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931843,Barford,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.05
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.43
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
931843,Barford,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.07
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.75
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.96
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
931843,Barford,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
931843,Barford,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.86
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.7
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.03
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
931843,Barford,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.1
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
931843,Barford,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
931843,Barford,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.81
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
931843,Barford,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.52
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.29
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.09
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.89
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
931843,Barford,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931843,Barford,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.33
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.8
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.01
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
931843,Barford,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,N Current (RMS),A,35.7
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.11
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
931843,Barford,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931843,Barford,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.96
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.8
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
931843,Barford,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.07
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.32
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,N Current (RMS),A,27.4
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.53
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931843,Barford,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
931843,Barford,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.54
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
931843,Barford,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.74
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.54
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.41
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.01
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
931843,Barford,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
931843,Barford,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.92
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.63
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
931843,Barford,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.06
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.87
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
