Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
931843,Barford,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
931843,Barford,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.89
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
931843,Barford,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.42
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,N Current (RMS),A,23.5
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.47
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.96
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
931843,Barford,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
931843,Barford,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,64.85
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.35
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.39
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
931843,Barford,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.26
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.66
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.16
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
931843,Barford,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
931843,Barford,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.19
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.51
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.79
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
931843,Barford,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.88
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.33
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
931843,Barford,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
931843,Barford,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.92
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.29
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
931843,Barford,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.27
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.29
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.99
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
931843,Barford,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931843,Barford,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.84
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
931843,Barford,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.32
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.86
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,N Current (RMS),A,51.2
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.43
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
931843,Barford,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
931843,Barford,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.31
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
931843,Barford,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,N Current (RMS),A,28.3
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
931843,Barford,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
931843,Barford,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
931843,Barford,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.47
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,N Current (RMS),A,16.7
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931843,Barford,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
931843,Barford,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
931843,Barford,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.27
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
