Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931843,Barford,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
931843,Barford,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.09
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
931843,Barford,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,N Current (RMS),A,18.3
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.3
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
931843,Barford,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
931843,Barford,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
931843,Barford,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.49
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.09
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931843,Barford,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931843,Barford,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
931843,Barford,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.2
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931843,Barford,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
931843,Barford,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
931843,Barford,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.67
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931843,Barford,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
931843,Barford,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
931843,Barford,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931843,Barford,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931843,Barford,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
931843,Barford,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.35
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931843,Barford,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931843,Barford,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
931843,Barford,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.5
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931843,Barford,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931843,Barford,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
931843,Barford,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.42
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,N Current (RMS),A,36.6
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
