Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931843,Barford,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
931843,Barford,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931843,Barford,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.46
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.3
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931843,Barford,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
931843,Barford,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
931843,Barford,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.22
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.4
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931843,Barford,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
931843,Barford,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
931843,Barford,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.83
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.09
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931843,Barford,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
931843,Barford,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
931843,Barford,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.95
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.2
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931843,Barford,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931843,Barford,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
931843,Barford,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.07
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.28
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,N Current (RMS),A,15.3
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
931843,Barford,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
931843,Barford,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
931843,Barford,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.12
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.41
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.9
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931843,Barford,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
931843,Barford,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
931843,Barford,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.59
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,N Current (RMS),A,19.1
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
931843,Barford,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
931843,Barford,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
931843,Barford,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
