Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
931843,Barford,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
931843,Barford,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
931843,Barford,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.45
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,N Current (RMS),A,20.6
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
931843,Barford,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
931843,Barford,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
931843,Barford,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.54
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,N Current (RMS),A,20.8
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
931843,Barford,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
931843,Barford,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
931843,Barford,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.16
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931843,Barford,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
931843,Barford,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
931843,Barford,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.6
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.79
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
931843,Barford,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
931843,Barford,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
931843,Barford,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.04
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,N Current (RMS),A,20.7
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
931843,Barford,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
931843,Barford,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
931843,Barford,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931843,Barford,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931843,Barford,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
931843,Barford,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.95
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
931843,Barford,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931843,Barford,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931843,Barford,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
