Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.64
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
931843,Barford,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
931843,Barford,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
931843,Barford,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.13
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931843,Barford,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
931843,Barford,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
931843,Barford,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.94
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
931843,Barford,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
931843,Barford,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
931843,Barford,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.13
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.66
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
931843,Barford,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
931843,Barford,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.14
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
931843,Barford,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.16
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
931843,Barford,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931843,Barford,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
931843,Barford,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.62
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.25
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.01
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
931843,Barford,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
931843,Barford,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
931843,Barford,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.22
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.89
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
931843,Barford,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
931843,Barford,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
931843,Barford,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.15
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.12
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
931843,Barford,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
931843,Barford,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
