Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.84
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
931843,Barford,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.19
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.47
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.05
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
931843,Barford,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
931843,Barford,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
931843,Barford,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.42
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.22
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.1
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
931843,Barford,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
931843,Barford,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.65
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
931843,Barford,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.66
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.63
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,47.3
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
931843,Barford,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
931843,Barford,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
931843,Barford,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.25
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.42
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931843,Barford,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
931843,Barford,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
931843,Barford,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
931843,Barford,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
931843,Barford,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931843,Barford,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931843,Barford,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
931843,Barford,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,33.2
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.6
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
931843,Barford,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
931843,Barford,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931843,Barford,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931843,Barford,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
931843,Barford,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
931843,Barford,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931843,Barford,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
931843,Barford,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931843,Barford,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
931843,Barford,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931843,Barford,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931843,Barford,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
931843,Barford,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
931843,Barford,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931843,Barford,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931843,Barford,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
931843,Barford,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931843,Barford,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
931843,Barford,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
931843,Barford,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931843,Barford,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931843,Barford,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931843,Barford,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931843,Barford,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
931843,Barford,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
931843,Barford,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
931843,Barford,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931843,Barford,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931843,Barford,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
931843,Barford,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
931843,Barford,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,33.5
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.49
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
931843,Barford,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
931843,Barford,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.41
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
931843,Barford,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
931843,Barford,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,33.7
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
931843,Barford,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
931843,Barford,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,33.7
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
931843,Barford,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
931843,Barford,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,33.8
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
931843,Barford,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
931843,Barford,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
931843,Barford,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,33.8
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.08
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
931843,Barford,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
931843,Barford,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
931843,Barford,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,33.8
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
931843,Barford,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
931843,Barford,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
931843,Barford,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,33.8
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.19
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
931843,Barford,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.41
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.47
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.45
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
931843,Barford,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.69
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.66
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
931843,Barford,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.38
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.23
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
931843,Barford,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
