Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.32
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.51
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
931843,Barford,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.96
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
931843,Barford,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.11
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.42
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
931843,Barford,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.4
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.91
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
931843,Barford,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.7
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.7
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
931843,Barford,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.61
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.72
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.31
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
931843,Barford,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.05
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.56
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.01
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
931843,Barford,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,N Current (RMS),A,18.9
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
931843,Barford,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.92
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,N Current (RMS),A,22.6
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
931843,Barford,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
931843,Barford,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.33
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.57
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
931843,Barford,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
931843,Barford,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
931843,Barford,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.37
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.8
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.6
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
931843,Barford,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.78
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.42
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,N Current (RMS),A,32.8
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.88
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
931843,Barford,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
931843,Barford,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.93
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.39
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.23
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
931843,Barford,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.02
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
931843,Barford,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
931843,Barford,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.38
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.77
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
931843,Barford,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.81
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
931843,Barford,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
931843,Barford,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.41
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.35
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.66
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
931843,Barford,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.57
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
931843,Barford,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
931843,Barford,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.62
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.16
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.42
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
931843,Barford,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.82
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
