Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
931843,Barford,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
931843,Barford,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.59
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.19
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.71
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
931843,Barford,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.58
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931843,Barford,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
931843,Barford,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.21
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.52
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
931843,Barford,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.72
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.4
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
931843,Barford,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
931843,Barford,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.17
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.2
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.04
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
931843,Barford,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.76
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
931843,Barford,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
931843,Barford,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.42
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
931843,Barford,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
931843,Barford,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
931843,Barford,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.15
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.94
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
931843,Barford,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.51
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,N Current (RMS),A,24.9
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
931843,Barford,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931843,Barford,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.05
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
931843,Barford,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.95
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.8
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
931843,Barford,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931843,Barford,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.63
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
931843,Barford,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.68
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931843,Barford,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
931843,Barford,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.13
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
931843,Barford,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
