Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.8
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931843,Barford,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
931843,Barford,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
931843,Barford,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.28
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.55
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931843,Barford,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931843,Barford,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.7
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
931843,Barford,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.02
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.83
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931843,Barford,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
931843,Barford,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.99
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
931843,Barford,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.93
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
931843,Barford,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
931843,Barford,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.47
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
931843,Barford,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.33
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.19
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931843,Barford,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931843,Barford,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
931843,Barford,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-2.24
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.65
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931843,Barford,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931843,Barford,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
931843,Barford,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.9
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,N Current (RMS),A,34.4
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.46
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931843,Barford,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
931843,Barford,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.53
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
931843,Barford,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.02
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.41
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,N Current (RMS),A,26.3
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.4
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931843,Barford,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
931843,Barford,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
931843,Barford,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
