Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.19
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.58
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,N Current (RMS),A,21.9
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.82
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
931843,Barford,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
931843,Barford,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
931843,Barford,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-3.08
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.32
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931843,Barford,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
931843,Barford,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
931843,Barford,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.86
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-4.48
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.64
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931843,Barford,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931843,Barford,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
931843,Barford,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-3.78
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.9
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,N Current (RMS),A,28.5
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.07
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931843,Barford,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
931843,Barford,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931843,Barford,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-2.06
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.56
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.88
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931843,Barford,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931843,Barford,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
931843,Barford,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931843,Barford,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
931843,Barford,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
931843,Barford,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
931843,Barford,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931843,Barford,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
931843,Barford,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931843,Barford,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
931843,Barford,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.33
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.73
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
931843,Barford,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
931843,Barford,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931843,Barford,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931843,Barford,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931843,Barford,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
931843,Barford,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
931843,Barford,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
931843,Barford,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931843,Barford,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931843,Barford,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931843,Barford,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
931843,Barford,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.49
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
931843,Barford,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
931843,Barford,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931843,Barford,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931843,Barford,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931843,Barford,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
931843,Barford,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.5
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.68
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
931843,Barford,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
931843,Barford,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
931843,Barford,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931843,Barford,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931843,Barford,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
931843,Barford,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931843,Barford,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.44
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
931843,Barford,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
931843,Barford,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
931843,Barford,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.87
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
931843,Barford,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.58
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,40.2
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931843,Barford,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
931843,Barford,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.13
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.75
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.57
931843,Barford,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
