Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931843,Barford,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
931843,Barford,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931843,Barford,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931843,Barford,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
931843,Barford,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931843,Barford,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
931843,Barford,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
931843,Barford,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931843,Barford,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
931843,Barford,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
931843,Barford,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931843,Barford,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
931843,Barford,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
931843,Barford,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931843,Barford,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
931843,Barford,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
931843,Barford,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931843,Barford,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931843,Barford,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931843,Barford,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931843,Barford,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
931843,Barford,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
931843,Barford,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.31
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931843,Barford,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931843,Barford,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
