Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931843,Barford,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931843,Barford,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
931843,Barford,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,N Current (RMS),A,20.7
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
931843,Barford,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
931843,Barford,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.06
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
931843,Barford,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.19
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,N Current (RMS),A,32.9
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
931843,Barford,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
931843,Barford,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
931843,Barford,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
931843,Barford,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
931843,Barford,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
931843,Barford,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
931843,Barford,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
931843,Barford,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
931843,Barford,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
931843,Barford,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931843,Barford,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931843,Barford,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
931843,Barford,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
931843,Barford,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931843,Barford,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
931843,Barford,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
931843,Barford,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
931843,Barford,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,32.9
