Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
931843,Barford,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
931843,Barford,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
931843,Barford,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
931843,Barford,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
931843,Barford,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
931843,Barford,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.73
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
931843,Barford,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931843,Barford,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
931843,Barford,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
931843,Barford,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
931843,Barford,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
931843,Barford,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
931843,Barford,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
931843,Barford,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
931843,Barford,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.23
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
931843,Barford,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931843,Barford,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
931843,Barford,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931843,Barford,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931843,Barford,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
931843,Barford,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
931843,Barford,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
931843,Barford,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
931843,Barford,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,47.2
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.15
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,56.7
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931843,Barford,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
931843,Barford,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,33.5
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
931843,Barford,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.89
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.9
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.03
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,58.8
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.17
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,65.5
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
931843,Barford,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
931843,Barford,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,33.5
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.46
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.46
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
931843,Barford,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.53
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,60.3
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.32
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,71.8
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931843,Barford,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
931843,Barford,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
931843,Barford,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.67
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
931843,Barford,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931843,Barford,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,33.7
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
931843,Barford,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,32.1
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931843,Barford,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
931843,Barford,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,33.8
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
