Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
931843,Barford,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,36.8
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931843,Barford,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931843,Barford,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,33.8
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
931843,Barford,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.26
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,41.7
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931843,Barford,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931843,Barford,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,33.9
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
931843,Barford,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.3
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,45.6
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
931843,Barford,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
931843,Barford,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,34.0
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.2
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931843,Barford,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
931843,Barford,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
931843,Barford,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,34.1
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
931843,Barford,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.25
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
931843,Barford,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
931843,Barford,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,34.2
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
931843,Barford,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931843,Barford,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931843,Barford,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,34.2
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
931843,Barford,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.6
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
931843,Barford,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
931843,Barford,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,34.3
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
931843,Barford,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.27
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
931843,Barford,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
931843,Barford,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,34.4
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
