Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
931843,Barford,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.51
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.8
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
931843,Barford,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
931843,Barford,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,34.4
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
931843,Barford,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,45.2
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
931843,Barford,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931843,Barford,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
931843,Barford,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.39
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.27
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.82
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
931843,Barford,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
931843,Barford,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.68
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
931843,Barford,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
931843,Barford,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
931843,Barford,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,34.6
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
931843,Barford,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,25.9
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
931843,Barford,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931843,Barford,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,34.6
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.65
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
931843,Barford,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
931843,Barford,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
931843,Barford,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,34.6
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.15
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
931843,Barford,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,32.2
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
931843,Barford,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
931843,Barford,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,34.6
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
931843,Barford,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
