Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
931843,Barford,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
931843,Barford,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,34.6
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.79
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
931843,Barford,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.98
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
931843,Barford,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
931843,Barford,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,34.6
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.36
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.67
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.58
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
931843,Barford,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.44
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,33.9
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
931843,Barford,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
931843,Barford,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.02
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.46
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.74
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
931843,Barford,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.7
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,38.2
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
931843,Barford,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
931843,Barford,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.36
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.02
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.41
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
931843,Barford,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,39.2
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
931843,Barford,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
931843,Barford,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,34.5
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.5
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
931843,Barford,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,37.1
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
931843,Barford,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
931843,Barford,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,34.4
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.81
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
931843,Barford,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
931843,Barford,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
931843,Barford,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,34.4
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.96
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.43
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.31
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
931843,Barford,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.04
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.52
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,43.0
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.08
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
931843,Barford,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
931843,Barford,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,34.3
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.52
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.01
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.57
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
931843,Barford,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
931843,Barford,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,34.3
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.74
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.38
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.52
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
931843,Barford,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
931843,Barford,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,34.2
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.15
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
931843,Barford,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
931843,Barford,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,34.1
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.99
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.66
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.57
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
