Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
931843,Barford,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931843,Barford,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
931843,Barford,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,34.0
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.89
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.59
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
931843,Barford,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
931843,Barford,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
931843,Barford,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,33.9
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.67
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.93
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.74
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
931843,Barford,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
931843,Barford,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
931843,Barford,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,33.7
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.19
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.58
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
931843,Barford,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
931843,Barford,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
931843,Barford,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,33.6
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.43
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.85
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.3
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
931843,Barford,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.46
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.45
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
931843,Barford,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
931843,Barford,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,33.4
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.69
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.47
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.03
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
931843,Barford,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.02
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.29
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
931843,Barford,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
931843,Barford,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,33.3
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.94
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.62
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.05
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
931843,Barford,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,31.0
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.82
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.18
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
931843,Barford,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
931843,Barford,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,33.1
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.63
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.82
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.25
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
931843,Barford,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,30.9
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.46
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,46.7
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.54
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
931843,Barford,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
931843,Barford,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.09
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.72
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.64
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
931843,Barford,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.58
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.49
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,30.8
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.28
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,47.6
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.52
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.88
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
931843,Barford,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
931843,Barford,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,32.7
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.91
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.05
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
931843,Barford,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.14
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.14
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.64
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.45
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
931843,Barford,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
931843,Barford,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,32.5
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.71
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.39
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.55
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
931843,Barford,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.7
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,32.1
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
931843,Barford,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
931843,Barford,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.54
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.58
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.81
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
931843,Barford,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,37.8
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
