Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
931843,Barford,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
931843,Barford,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.03
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.15
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
931843,Barford,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.85
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.28
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,31.0
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.82
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
931843,Barford,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
931843,Barford,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.3
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.08
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
931843,Barford,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931843,Barford,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
931843,Barford,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.28
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
931843,Barford,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.64
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.17
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931843,Barford,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
931843,Barford,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.31
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.25
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.53
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
931843,Barford,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.92
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
931843,Barford,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
931843,Barford,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.05
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.75
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
931843,Barford,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.68
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931843,Barford,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
931843,Barford,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.18
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.78
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
931843,Barford,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.94
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
931843,Barford,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
931843,Barford,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.59
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
931843,Barford,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.64
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.39
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,41.6
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
931843,Barford,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
931843,Barford,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.79
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
931843,Barford,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,33.6
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.42
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
