Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931843,Barford,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931843,Barford,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.86
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.21
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.39
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
931843,Barford,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,35.9
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
931843,Barford,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
931843,Barford,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.86
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.46
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
931843,Barford,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,42.7
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.15
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
931843,Barford,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
931843,Barford,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.63
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
931843,Barford,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.43
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,39.2
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931843,Barford,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
931843,Barford,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.92
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
931843,Barford,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.58
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.62
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,38.8
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931843,Barford,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
931843,Barford,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.17
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
931843,Barford,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.79
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
931843,Barford,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
931843,Barford,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
931843,Barford,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.25
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,19.9
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931843,Barford,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931843,Barford,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
931843,Barford,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,20.6
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.98
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931843,Barford,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
931843,Barford,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
931843,Barford,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.32
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
