Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931843,Barford,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
931843,Barford,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
931843,Barford,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.63
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,16.7
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931843,Barford,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
931843,Barford,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
931843,Barford,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.05
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931843,Barford,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
931843,Barford,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
931843,Barford,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.22
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931843,Barford,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
931843,Barford,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.97
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
931843,Barford,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.83
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.8
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
931843,Barford,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
931843,Barford,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
931843,Barford,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-3.41
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.69
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,31.1
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.64
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931843,Barford,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
931843,Barford,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
931843,Barford,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-3.53
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.08
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.33
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931843,Barford,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931843,Barford,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
931843,Barford,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-4.07
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.71
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931843,Barford,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931843,Barford,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
931843,Barford,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.76
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.14
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.15
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
