Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.3
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
931843,Barford,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
931843,Barford,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
931843,Barford,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-2.43
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.47
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.02
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931843,Barford,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
931843,Barford,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
931843,Barford,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.65
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
931843,Barford,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931843,Barford,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
931843,Barford,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.76
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.36
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.55
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
931843,Barford,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
931843,Barford,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
931843,Barford,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.17
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.8
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931843,Barford,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931843,Barford,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
931843,Barford,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.64
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.2
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.55
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931843,Barford,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
931843,Barford,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
931843,Barford,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.78
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931843,Barford,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
931843,Barford,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
931843,Barford,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.63
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.21
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.5
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.67
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931843,Barford,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
931843,Barford,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
931843,Barford,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
