Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.56
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.52
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,18.6
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.13
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.08
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.46
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931843,Barford,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
931843,Barford,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
931843,Barford,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-1.04
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.89
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.15
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,20.3
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.69
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931843,Barford,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931843,Barford,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
931843,Barford,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-1.09
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-3.47
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.8
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.8
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931843,Barford,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
931843,Barford,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
931843,Barford,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.82
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.88
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.88
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.82
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.72
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931843,Barford,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931843,Barford,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931843,Barford,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.36
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.29
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.86
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.29
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
931843,Barford,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
931843,Barford,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.69
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
931843,Barford,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,18.4
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.14
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.53
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.22
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931843,Barford,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
931843,Barford,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
931843,Barford,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.33
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,43.2
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.18
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931843,Barford,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
931843,Barford,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
931843,Barford,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.67
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.05
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.33
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.13
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931843,Barford,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
931843,Barford,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
