Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
931843,Barford,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.39
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.45
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.64
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.27
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931843,Barford,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
931843,Barford,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
931843,Barford,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.8
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.57
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.07
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931843,Barford,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
931843,Barford,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
931843,Barford,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.13
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,20.3
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.54
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.62
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.2
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931843,Barford,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931843,Barford,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
931843,Barford,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.52
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,21.4
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.49
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.8
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.27
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
931843,Barford,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
931843,Barford,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.12
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
931843,Barford,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.6
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.59
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.66
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.2
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.77
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931843,Barford,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931843,Barford,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
931843,Barford,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.39
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.42
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.13
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.34
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,40.9
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.4
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.12
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931843,Barford,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
931843,Barford,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
931843,Barford,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.5
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,25.7
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.23
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.88
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.8
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.89
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931843,Barford,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
931843,Barford,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.92
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
931843,Barford,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.04
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.61
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.22
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.63
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
